Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.02
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.65
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
601615,Ty Canol Templeton,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.73
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.85
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.3
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,60.7
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,3.8
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.7
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.47
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.67
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
601615,Ty Canol Templeton,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.19
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,29.2
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.05
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.77
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,86.4
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.7
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,5.7
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.78
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.89
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
601615,Ty Canol Templeton,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.16
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.08
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.44
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,83.0
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.4
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,5.0
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.2
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.64
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.03
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
601615,Ty Canol Templeton,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.42
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,24.3
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.73
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.51
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,67.8
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.9
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,4.8
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.78
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.86
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.46
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
601615,Ty Canol Templeton,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.05
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,42.0
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,4.1
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.77
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.02
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
601615,Ty Canol Templeton,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,24.4
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.47
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,50.0
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,5.4
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.19
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
601615,Ty Canol Templeton,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.56
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.23
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,38.6
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,5.3
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
601615,Ty Canol Templeton,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.95
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.49
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,5.6
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.91
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.28
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.14
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
601615,Ty Canol Templeton,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.49
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.13
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,35.7
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,14.9
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,5.9
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.26
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.66
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
601615,Ty Canol Templeton,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.27
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.48
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,38.1
