Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,6.2
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.2
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
601615,Ty Canol Templeton,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.22
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,30.0
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.5
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,42.8
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,6.6
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.66
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
601615,Ty Canol Templeton,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,46.9
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,12.1
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,3.6
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.18
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.14
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.77
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
601615,Ty Canol Templeton,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,19.2
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.39
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,48.8
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,3.5
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.07
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
601615,Ty Canol Templeton,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,22.9
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.49
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.68
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,37.1
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,4.8
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.33
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.91
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
601615,Ty Canol Templeton,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.56
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.94
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,21.4
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.02
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,47.6
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.28
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,4.2
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.25
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.26
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.88
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
601615,Ty Canol Templeton,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.32
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,26.4
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.36
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,50.1
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,5.4
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.58
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.92
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
601615,Ty Canol Templeton,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.8
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.89
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,21.1
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.14
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,34.6
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.23
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,4.3
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.7
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.78
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
601615,Ty Canol Templeton,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,27.7
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.51
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,36.7
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,5.4
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.7
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.3
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
601615,Ty Canol Templeton,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,30.0
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.23
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,4.3
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
