Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.6
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
601615,Ty Canol Templeton,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.62
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,26.4
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.26
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,29.7
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.21
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,5.4
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.11
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.93
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.26
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
601615,Ty Canol Templeton,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.58
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,34.9
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.75
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,36.7
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.22
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,42.6
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.4
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.23
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,6.9
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.44
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.43
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.91
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
601615,Ty Canol Templeton,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,24.3
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,26.1
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,4.6
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.89
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.78
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
601615,Ty Canol Templeton,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,18.3
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,32.4
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,3.6
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.67
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
601615,Ty Canol Templeton,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.92
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.2
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,46.3
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,4.6
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.83
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.29
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
601615,Ty Canol Templeton,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.02
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.62
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,57.8
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.97
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
601615,Ty Canol Templeton,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.47
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,44.2
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.9
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,3.3
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.23
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
601615,Ty Canol Templeton,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.21
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,21.4
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,23.1
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,3.9
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.16
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.32
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
601615,Ty Canol Templeton,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.16
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,33.4
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,30.2
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,6.7
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.64
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.26
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.64
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
601615,Ty Canol Templeton,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.14
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,34.4
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.27
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,39.9
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
