Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,22.3
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.38
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.37
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.23
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
601615,Ty Canol Templeton,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.43
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.68
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,76.2
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.3
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,14.7
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,3.7
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.47
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.28
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
601615,Ty Canol Templeton,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.53
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,55.9
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,3.6
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.63
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.65
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
601615,Ty Canol Templeton,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,39.3
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.46
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.76
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.86
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
601615,Ty Canol Templeton,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.46
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.18
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.23
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
601615,Ty Canol Templeton,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,27.9
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.35
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
601615,Ty Canol Templeton,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.45
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,33.2
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,34.3
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.37
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,3.9
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.26
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
601615,Ty Canol Templeton,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,18.1
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.64
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,29.4
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,25.9
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.3
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,3.2
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.53
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.5
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
601615,Ty Canol Templeton,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,21.7
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.56
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,37.9
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,34.3
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.4
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,4.2
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.77
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.25
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
601615,Ty Canol Templeton,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.89
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.35
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.33
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.37
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,4.9
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.72
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
