Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.61
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
601615,Ty Canol Templeton,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.32
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.63
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,43.1
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.34
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,5.1
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.97
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.27
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
601615,Ty Canol Templeton,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.18
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,31.7
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.28
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,4.5
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.82
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.93
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.28
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
601615,Ty Canol Templeton,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.63
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,28.4
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.14
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.39
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,5.6
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.22
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.18
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.93
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
601615,Ty Canol Templeton,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,23.1
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.3
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,4.0
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.55
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.04
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.32
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
601615,Ty Canol Templeton,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,25.4
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,5.1
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.57
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.74
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.69
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
601615,Ty Canol Templeton,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,25.2
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,26.3
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,5.1
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.53
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.43
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
601615,Ty Canol Templeton,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,18.8
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.27
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,3.8
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.73
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.28
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.86
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
601615,Ty Canol Templeton,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.34
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,32.7
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.37
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,4.9
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.61
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.83
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.93
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
601615,Ty Canol Templeton,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.22
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,24.1
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.04
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,48.0
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.64
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,4.1
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.32
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.58
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.02
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
601615,Ty Canol Templeton,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.46
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.01
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.13
