Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,46.4
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.65
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,5.9
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.4
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
601615,Ty Canol Templeton,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.21
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,29.8
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,28.8
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,45.0
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.78
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,6.7
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.46
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.29
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
601615,Ty Canol Templeton,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.39
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,27.7
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.48
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,39.7
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.74
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,6.2
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.05
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.97
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
601615,Ty Canol Templeton,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.86
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,37.2
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.62
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,36.8
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.64
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,8.0
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.1
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.83
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
601615,Ty Canol Templeton,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.05
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,35.9
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.81
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,36.3
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,35.6
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.67
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.34
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.64
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.96
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
601615,Ty Canol Templeton,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.44
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,37.2
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.47
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,54.6
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,34.3
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.65
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.22
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.14
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,38.22
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
601615,Ty Canol Templeton,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.35
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,35.5
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.42
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.5
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,52.2
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.49
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,7.8
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.6
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
601615,Ty Canol Templeton,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.01
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,31.6
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.06
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,42.8
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.51
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.08
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.76
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.18
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
601615,Ty Canol Templeton,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.48
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.39
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,34.5
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.45
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,43.3
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.6
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.13
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
601615,Ty Canol Templeton,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.02
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,32.4
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.71
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.66
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,43.9
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.39
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,35.9
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.58
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.42
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.48
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.49
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
