Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.49
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,35.8
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.07
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.34
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,48.2
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,38.1
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.5
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,7.8
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.86
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.06
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
601615,Ty Canol Templeton,2024-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.99
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,28.5
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.86
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,54.1
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,33.3
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.49
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,6.3
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.04
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.99
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
601615,Ty Canol Templeton,2024-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.77
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,28.9
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.11
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,63.0
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.5
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,6.4
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.71
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.32
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.21
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
601615,Ty Canol Templeton,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.49
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.43
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,60.6
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.51
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,6.2
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.36
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.45
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.91
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
601615,Ty Canol Templeton,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.12
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,30.2
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.45
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.66
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,63.8
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.42
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,6.5
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.67
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.26
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
601615,Ty Canol Templeton,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.26
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,32.5
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.21
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,63.2
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.3
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,38.7
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.59
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,6.9
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.78
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.2
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.7
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
601615,Ty Canol Templeton,2024-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.65
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,24.3
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.15
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.09
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,74.0
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.7
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.56
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,46.8
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.64
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,5.3
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.38
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.68
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.55
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
601615,Ty Canol Templeton,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.38
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,27.0
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.45
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.72
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,71.5
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.2
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.56
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,5.9
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.65
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.92
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.71
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
601615,Ty Canol Templeton,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.29
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.23
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,20.9
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.98
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.39
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,61.5
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.77
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,37.8
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.61
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,4.4
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.41
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.93
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.42
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
601615,Ty Canol Templeton,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.89
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.73
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.37
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,65.6
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.9
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.3
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,37.5
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
