Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.56
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,4.7
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.77
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.4
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
601615,Ty Canol Templeton,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.66
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.11
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.6
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,53.3
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.7
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.54
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,6.2
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.51
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.9
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
601615,Ty Canol Templeton,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,16.4
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.07
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.61
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,58.4
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.52
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,3.7
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.96
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.84
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
601615,Ty Canol Templeton,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.77
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.35
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,68.0
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.3
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.32
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,48.0
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.77
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,5.3
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.58
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
601615,Ty Canol Templeton,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.42
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.25
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,68.6
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,49.5
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.74
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,4.5
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.56
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.71
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
601615,Ty Canol Templeton,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.11
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,21.4
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.23
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,73.9
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.72
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,50.0
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.62
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,4.3
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.71
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.25
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.29
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
601615,Ty Canol Templeton,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.01
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,17.7
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.39
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,53.8
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,3.2
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.69
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
601615,Ty Canol Templeton,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,15.9
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.3
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,3.1
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
601615,Ty Canol Templeton,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.55
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,2.4
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.81
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.06
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
601615,Ty Canol Templeton,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
